Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94302
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,222.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,289.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,429.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,233.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,367.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,325.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,434.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94974
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9736
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99301
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98801
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97296
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96115
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89465
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,242.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,160.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,261.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,377.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,230.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,313.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,361.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,463.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94434
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95959
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97537
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91208
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,210.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,241.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,342.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,242.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,342.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,321.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,439.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.44
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94553
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98083
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97794
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
