Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9602
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,162.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92123
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92667
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,182.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,241.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,361.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,247.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,314.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,309.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,432.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9523
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9552
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98767
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99277
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94705
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,143.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94919
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92209
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,245.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,256.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,386.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,233.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,364.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,340.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,523.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95154
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98199
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97842
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96899
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92505
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,200.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,290.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,372.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,265.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,423.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
