Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,346.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,460.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95825
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97983
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98447
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,136.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,146.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93783
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87341
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,327.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,297.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,383.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,272.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,414.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,373.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,468.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95227
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96924
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97739
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99161
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98141
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82977
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,228.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,281.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,375.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,237.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,342.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,308.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,438.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94797
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97156
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98691
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97476
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98447
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9729
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95511
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
