Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88367
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,212.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,240.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,348.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,234.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,322.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,318.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,415.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94415
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98392
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95874
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,122.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92084
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92624
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,194.38
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,245.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,339.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,238.25
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,353.88
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,317.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,394.75
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95834
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97388
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92071
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98828
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94287
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90481
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8815
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,193.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,236.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,357.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,232.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,312.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,339.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,407.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95584
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98032
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99042
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.69
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83734
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96872
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97443
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
