Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93985
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94662
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92435
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89511
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,192.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,189.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,327.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,229.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,302.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,280.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,389.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94284
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97913
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89737
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97647
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95596
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87323
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89706
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,197.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,137.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,202.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,282.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,230.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,373.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,281.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,396.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95843
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96506
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98645
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89352
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98923
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97134
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93017
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93249
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93326
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89694
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,206.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,194.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,268.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,206.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,296.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,294.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,410.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
