Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95209
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98236
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98691
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94635
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98453
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94977
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9389
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94794
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87118
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87729
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,201.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,190.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,275.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,238.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,321.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,277.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,355.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94479
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96793
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92267
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9064
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92438
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95734
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90674
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95612
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.13
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80755
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86096
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,192.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,167.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,222.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,227.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,354.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,251.62
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,322.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.12
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9624
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97009
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98587
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91073
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91537
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94226
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96106
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94327
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9599
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
