Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85406
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88321
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,203.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,186.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,259.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,225.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,330.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,249.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,354.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94357
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98401
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98578
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97119
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97308
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93219
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94391
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96609
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94171
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92734
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85797
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,173.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,194.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,281.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,247.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,364.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,258.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,321.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95343
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94806
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97278
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93133
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92132
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96179
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87173
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86889
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,198.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,180.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,251.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,248.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,354.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,250.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,306.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95215
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96878
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98257
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.918
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93848
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
