Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90808
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9664
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93259
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93045
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,219.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,206.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,257.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,254.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,371.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,247.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,320.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95401
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98401
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98822
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97552
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98853
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94406
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93527
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88724
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95306
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93619
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,204.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,154.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,182.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,282.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,243.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,401.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,230.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,309.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96121
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95077
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97119
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93136
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9671
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93701
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87619
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94427
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,170.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,242.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,300.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,205.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,292.75
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,207.25
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,323.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
