Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93613
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97775
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96716
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94073
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94745
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94238
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9469
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89401
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93182
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,146.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,229.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,313.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,196.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,299.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,235.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,293.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94983
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97806
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98749
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97409
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97562
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94595
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94626
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85739
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95727
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93985
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89606
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93088
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,232.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,185.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,261.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,198.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,288.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,249.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,325.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96048
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97501
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97955
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96158
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93317
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93585
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94931
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.44
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81955
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
