Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91571
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8381
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93008
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,160.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,196.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,239.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,215.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,279.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,283.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,353.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9364
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98529
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99139
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97977
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97458
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94983
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95212
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81274
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93539
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86584
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,212.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,219.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,223.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,301.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,252.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,326.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95282
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97946
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.995
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94299
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96631
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95084
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84057
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89944
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,188.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,140.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,166.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,209.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,245.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,346.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,250.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,328.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95108
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97113
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98102
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96121
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93643
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96756
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93948
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
