Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.93
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81665
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95502
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87219
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91577
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92309
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,196.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,152.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,191.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,213.88
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,295.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,239.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,291.38
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95056
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97443
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96396
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94302
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96478
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95001
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81155
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95496
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93313
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84683
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86667
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90896
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,178.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,138.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,200.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,193.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,256.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,241.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,283.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94061
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96268
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.81
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96381
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96707
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94726
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.965
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95334
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81909
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96078
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94501
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82455
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86304
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93628
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,261.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,145.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,186.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,199.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,264.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,243.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,298.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
