Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94586
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96417
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96362
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91623
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95987
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79461
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96188
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94458
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81796
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91904
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,239.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,133.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,186.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,197.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,282.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,250.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,315.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95016
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96899
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97214
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97842
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93768
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95898
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93814
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80807
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87723
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82693
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94977
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,260.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,148.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,197.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,192.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,265.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,251.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,297.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9443
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97256
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95734
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93127
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92844
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93002
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.87
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82434
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94022
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
