Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90253
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82235
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93011
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,178.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,154.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,187.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,169.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,245.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,251.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,297.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95126
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97598
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.87
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96338
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93616
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91934
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95816
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95483
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91189
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93793
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95163
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8302
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86737
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92975
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,150.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,128.88
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,158.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,191.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,178.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,268.38
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,256.75
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,309.25
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.12
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94766
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97052
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98663
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96814
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96539
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93509
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94879
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96326
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91055
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95441
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90234
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88907
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,192.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,139.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,160.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,203.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,194.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,247.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,267.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,332.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95584
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96329
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96796
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97958
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93881
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
