Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90347
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86532
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89291
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92593
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,177.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,135.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,153.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,188.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,222.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,291.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,227.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,314.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94372
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97409
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98563
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96872
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98022
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92834
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93603
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86676
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95682
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94391
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95685
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90973
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88626
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9335
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,198.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,133.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,139.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,193.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,231.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,292.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,223.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,265.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95679
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97034
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97784
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95398
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99329
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94376
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94079
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8132
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94882
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95911
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95285
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93863
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90259
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91958
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,171.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,212.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,210.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,280.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,221.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,293.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95129
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95724
