Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98401
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,25.56
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98929
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95517
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93182
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82538
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94156
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95859
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95306
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91794
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87512
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91986
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,244.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,135.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,199.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,212.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,279.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,211.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,311.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93878
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96905
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97107
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97046
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99139
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94366
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81756
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94113
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92908
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87686
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85553
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92367
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,180.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,130.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,151.88
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,188.5
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,192.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,281.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,222.75
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,313.12
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94592
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95843
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97009
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97409
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95084
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92947
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81585
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95706
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91867
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
