Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92425
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88016
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,177.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,197.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,215.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,279.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,221.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,277.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94543
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93307
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98593
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.87
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96887
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97079
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94086
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83883
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93338
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94342
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91003
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87451
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92142
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,167.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,140.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,194.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,214.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,307.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,210.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,268.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9426
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97818
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97162
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93982
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81939
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9523
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92142
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81164
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90335
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92303
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,214.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,136.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,134.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,185.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,226.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,305.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,216.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,268.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96173
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97183
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98346
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96384
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94464
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.88
