Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.06
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86072
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95737
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90094
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82281
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89325
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94177
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,165.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,130.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,151.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,194.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,188.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,289.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,220.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,279.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94739
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93719
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98572
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96988
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9895
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95599
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84961
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90802
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9595
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93951
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87097
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86011
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9472
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,159.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,164.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,205.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,189.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,251.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,222.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,274.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92886
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97559
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98651
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97522
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95715
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94119
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86685
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92206
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9548
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90762
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88812
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,203.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,158.25
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,198.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,212.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,279.5
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,216.12
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,308.38
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94351
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94293
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
