Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97168
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95843
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96442
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85757
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94644
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94757
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93625
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93231
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83432
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,197.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,150.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,153.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,212.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,235.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,301.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,278.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,357.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.948
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96786
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97067
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96854
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97256
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89297
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9436
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95657
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8865
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82321
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93127
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,214.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,168.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,208.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,238.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,286.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,251.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,326.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95035
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98248
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98251
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96747
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96432
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96054
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9162
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92081
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96158
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9541
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
