Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86749
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87655
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94757
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,258.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,178.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,226.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,236.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,290.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,253.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,300.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94113
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92435
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9877
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95239
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9722
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95764
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9714
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93292
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92959
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96008
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94617
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89444
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92566
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,179.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,162.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,214.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,210.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,273.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,246.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,304.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94922
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96899
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95071
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94922
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93936
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90735
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95962
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9563
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90143
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86767
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,173.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,177.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,219.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,209.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,326.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,247.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,332.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95047
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97327
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97424
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9758
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96909
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91827
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
