Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93533
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95227
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.944
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94369
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84506
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84552
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93451
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,165.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,169.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,214.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,233.88
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,272.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,213.38
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,294.5
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94488
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95859
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9834
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98587
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96612
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94467
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.914
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96329
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91855
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94778
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79605
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91681
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94858
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,216.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,122.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,169.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,221.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,220.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,291.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,219.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,282.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95154
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97186
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98166
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96417
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95257
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93515
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91098
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94995
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94852
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83902
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88602
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,162.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,165.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,226.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,232.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,281.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,215.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,281.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95413
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96725
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
