Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.18
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95358
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93964
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93783
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89224
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92456
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94501
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94257
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90378
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85766
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92575
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,168.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,124.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,160.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,206.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,226.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,300.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,220.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,278.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92914
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9534
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98706
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98013
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93634
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93985
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96393
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90094
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92053
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9433
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95172
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8616
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8789
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,177.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,132.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,173.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,223.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,209.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,302.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,217.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,313.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94354
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97064
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96594
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98163
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94943
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96689
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86893
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9342
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95105
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8049
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89758
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
