Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,192.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,165.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,228.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,192.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,279.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,226.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,313.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95978
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95828
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98691
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9136
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97278
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94971
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94733
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87848
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95578
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9375
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94778
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82342
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89056
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94769
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,243.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,163.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,212.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,194.12
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,276.38
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,219.62
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,299.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9715
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9632
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98273
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85873
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96884
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90808
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94473
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9017
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95755
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8475
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91876
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,193.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,181.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,214.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,193.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,252.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,247.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,312.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94693
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97504
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98352
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.06
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85827
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96118
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92941
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95532
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
