Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92361
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93805
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93573
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83166
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8677
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93759
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,218.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,135.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,178.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,215.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,199.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,282.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,248.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,333.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94672
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9751
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98651
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90448
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96472
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93417
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96823
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95981
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93109
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9552
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81854
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84872
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92157
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,203.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,267.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,246.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,284.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,238.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,300.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95419
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97681
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98346
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.06
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87988
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93912
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95462
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93414
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94345
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95242
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82052
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87579
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93469
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,184.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,181.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,264.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,235.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,294.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,231.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,298.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95178
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96207
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98749
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
