Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87832
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97409
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97214
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9646
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90896
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95648
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94711
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94025
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96179
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87201
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87762
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91644
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,173.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,188.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,247.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,210.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,276.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,214.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,281.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94891
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95886
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98846
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.06
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93317
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96777
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97845
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95325
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96008
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92935
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96625
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.949
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86627
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88074
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91818
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,178.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,205.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,271.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,206.25
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,276.62
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,230.38
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,308.88
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96356
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96683
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98691
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.81
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9675
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95718
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92908
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93625
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94305
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96158
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85745
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93216
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
