Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,221.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,215.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,293.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,213.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,266.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,225.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,313.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96756
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98123
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98157
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9599
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94601
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92056
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94867
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84228
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92291
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,173.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,249.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,310.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,214.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,295.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,227.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,294.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96423
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96866
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9628
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94379
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,128.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,190.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,154.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93164
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95923
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96558
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90671
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,215.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,246.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,337.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,279.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,430.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,257.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,317.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96536
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97629
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98499
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.87
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9613
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93014
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,182.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
