Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95846
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94726
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94766
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94171
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,204.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,256.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,329.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,251.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,428.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,251.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,309.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96887
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9704
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96695
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94232
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97482
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9725
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,146.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93576
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95264
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92627
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92218
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,197.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,147.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,236.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,339.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,270.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,372.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,272.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,337.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96515
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97491
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96258
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97217
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93692
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9263
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86343
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89581
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,136.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,190.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.62
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,238.38
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,293.88
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,274.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,339.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,261.75
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,339.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95825
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97736
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98538
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
