Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96985
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94598
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95618
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89813
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91263
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,208.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,236.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,329.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,287.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,351.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,289.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,394.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97031
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98578
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98419
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98511
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95221
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96881
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,156.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95932
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,143.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89682
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,138.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,211.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,299.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,389.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,293.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,365.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,337.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,410.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96414
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97598
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99091
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97018
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96222
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94424
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91571
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
