Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,139.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,174.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,152.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,292.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,352.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,288.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,372.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,356.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,424.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9617
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97711
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9805
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97961
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,136.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,146.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91244
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91247
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,136.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,173.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,323.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,387.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,324.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,392.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,316.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,428.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9657
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9758
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97723
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97003
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,183.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,157.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96759
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87863
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92734
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,143.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,226.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,175.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,266.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,368.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,325.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,462.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,340.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,417.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96771
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98846
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98181
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9725
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96707
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9725
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,160.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,168.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
