Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,102.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,169.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89523
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93759
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,140.12
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,246.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,150.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,328.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,399.75
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.62
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,361.5
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,433.88
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,361.25
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,452.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.38
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96066
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98099
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98761
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96133
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97858
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96493
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,136.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,177.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90491
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9155
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,143.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,201.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,272.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,346.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,323.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,406.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,344.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,436.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97116
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98459
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96201
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98016
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,147.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,161.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89264
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,223.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,184.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,263.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,339.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,317.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,432.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,358.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,505.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97925
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97736
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
