Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96799
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97513
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97787
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,162.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90793
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,146.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,219.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,265.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,354.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,337.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,412.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,348.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,486.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96097
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9809
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93436
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96655
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97971
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96869
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,141.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92331
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93841
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,223.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,261.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,356.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,320.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,415.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,336.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,412.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9736
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97806
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96722
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9877
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98288
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,149.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,175.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,166.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89004
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94327
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
