Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,140.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,176.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,298.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,449.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,317.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,418.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,343.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,457.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98074
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98502
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9686
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98111
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,153.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,164.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,139.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,189.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88263
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,137.25
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,199.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,341.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,457.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,342.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,464.38
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,372.75
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,478.88
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.62
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98529
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97269
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97577
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98087
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,130.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,196.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,128.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,191.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,173.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,136.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91189
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,140.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,196.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,157.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,333.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,434.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,355.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,451.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,403.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,513.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,456.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97754
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96689
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95474
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98074
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9856
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,130.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,180.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,161.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,187.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
