Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,198.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93179
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,153.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,321.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,185.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,299.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,379.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,394.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,502.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,383.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,509.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95917
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94714
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98657
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95544
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,173.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,181.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,147.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,185.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92575
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91809
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,164.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,254.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,199.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,294.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,360.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,366.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,456.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,403.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,566.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94965
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96643
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98398
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,116.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97336
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,151.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,159.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,155.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,181.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92959
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,150.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,259.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,270.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,396.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,369.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,505.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,374.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,510.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93243
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9827
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99069
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
