Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97281
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9877
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96414
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,152.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,179.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92123
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,164.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,255.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,205.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,269.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,367.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,372.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,504.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,389.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,490.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9443
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,169.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,155.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,171.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92322
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,167.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,266.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,210.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,276.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,373.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,374.75
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,524.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,455.5
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,379.88
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,507.12
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.62
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95297
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97321
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98425
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.19
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96982
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,153.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,163.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92682
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
