Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,152.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,238.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,192.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,277.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,388.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,394.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,534.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,372.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,464.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95148
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95206
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98453
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97693
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,174.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,130.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,160.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,267.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,186.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,280.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,394.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,396.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,530.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,387.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,555.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93921
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97565
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.987
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97479
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,169.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,190.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,150.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,180.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,125.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,156.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,252.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,208.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,302.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,440.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,433.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,568.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,512.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,428.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,557.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96258
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98523
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98575
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98349
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9816
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,168.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,181.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,52.88
