Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,195.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91687
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,131.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,140.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,244.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,177.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,362.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,512.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,474.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,594.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,444.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,567.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,504.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93912
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98331
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,178.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,148.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,169.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,188.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,208.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91852
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,140.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,212.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,163.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,427.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,519.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,470.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,441.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,623.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,520.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,421.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,552.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.19
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92569
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97733
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98636
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98145
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97913
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,148.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,195.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,143.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,159.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,174.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,196.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,175.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92755
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,129.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,139.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,222.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,166.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,407.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,513.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,458.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,630.5
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,533.75
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,457.62
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,587.88
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,510.25
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95334
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99335
