Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,143.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,184.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,183.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,200.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,185.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,128.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,136.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,232.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,166.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,380.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,511.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,416.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,623.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,406.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,532.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95184
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98904
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98987
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97571
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,142.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,202.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,172.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,182.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,130.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,143.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,218.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,377.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,499.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,481.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,598.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,537.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,416.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,538.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95035
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98041
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98041
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,166.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,187.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,134.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,219.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,144.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93741
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
