Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,135.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,188.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,389.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,525.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,435.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,566.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,417.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,555.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94418
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97003
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98495
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97775
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,190.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,179.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,138.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,213.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,132.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,278.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,162.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,355.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,529.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,438.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,556.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,374.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,480.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95114
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98773
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,131.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,190.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,157.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,185.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,188.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95462
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,129.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,187.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,372.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,493.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,395.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,525.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,375.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,482.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94522
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98404
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98636
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,188.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,148.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,186.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.5
