Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,117.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93155
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,237.12
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,314.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,453.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,396.25
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,520.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,380.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,490.62
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.88
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93548
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98996
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97983
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98657
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98065
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98358
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,119.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,199.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,138.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87085
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,133.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,228.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,282.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,400.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,365.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,490.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,363.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,501.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95453
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98572
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97522
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98315
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,198.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,158.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88165
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,218.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,296.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,410.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,365.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,484.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,352.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,498.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95969
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96692
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98474
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
