Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,191.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,155.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91058
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94189
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,279.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,320.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,450.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,328.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,462.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,305.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,433.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93527
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95749
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.987
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98248
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97479
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,164.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,122.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,169.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93921
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,121.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,205.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,316.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,418.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,309.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,412.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,298.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,404.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95209
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98154
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96915
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,147.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,176.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,164.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,176.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91003
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85727
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92819
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
