Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,185.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,302.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,422.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,354.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,468.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,301.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,495.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95593
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9722
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97995
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98257
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,174.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,162.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,134.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,185.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88354
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84326
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,192.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,327.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,402.88
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.75
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,326.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,447.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,388.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,473.62
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.12
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93875
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97449
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98694
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,167.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,151.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,168.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,155.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,157.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89438
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,133.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,200.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,158.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,289.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,400.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,378.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,525.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,328.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,442.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95947
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97678
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.87
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97464
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97556
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9664
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,165.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
