Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88452
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,182.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,270.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,350.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,336.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,430.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,335.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,416.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95538
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9447
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.987
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.94
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98666
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98257
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97723
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96445
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,144.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,140.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88476
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,190.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,287.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,400.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,269.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,373.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,307.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,404.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95163
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97436
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98773
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,158.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,154.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,144.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9144
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,187.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,286.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,388.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,264.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,418.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,319.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,423.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94626
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96963
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99231
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,42.62
