Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,172.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93152
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86358
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93588
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,115.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,193.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,283.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,389.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,270.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,339.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,326.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,444.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.19
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94409
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97037
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.56
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97394
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92053
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89306
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,175.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,303.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,382.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,274.75
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,354.5
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.38
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,320.12
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,447.62
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.25
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95486
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98242
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98904
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.31
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98413
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,138.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,132.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9061
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
