Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,180.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,324.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,406.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,279.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,354.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,333.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,426.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95825
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96249
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98318
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97958
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97809
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90622
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,254.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,299.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,421.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,256.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,365.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,302.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,427.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9556
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96216
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95703
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98087
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97494
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,137.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87311
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,157.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,287.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,393.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,258.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,342.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,300.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,391.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95319
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97354
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98532
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99582
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95969
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97806
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97394
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.979
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,172.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
