Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91241
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91052
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,175.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,340.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,439.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,277.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,390.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,303.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,399.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94852
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99066
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.31
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9581
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97043
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,129.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,177.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88461
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93545
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95535
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,161.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,326.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,435.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,299.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,378.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,322.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,434.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94022
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97427
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9906
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97037
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97861
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,145.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,205.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,183.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93701
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88965
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,210.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,144.88
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,351.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,478.62
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,292.75
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,373.25
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,320.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,446.38
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.12
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96753
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95703
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98358
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96994
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98199
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
