Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,167.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87314
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92111
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,169.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,310.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,438.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,284.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,410.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,315.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,480.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95212
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9751
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98642
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97705
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98178
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,155.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,133.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82327
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9176
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93664
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,176.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,320.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,406.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,300.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,380.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,315.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,410.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95438
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97961
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97409
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97858
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,133.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,161.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,142.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87008
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8952
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
