Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,164.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,312.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,390.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,305.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,383.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,323.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,458.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96649
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98349
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9563
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95578
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,167.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,156.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88818
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94614
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,233.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,318.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,395.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,312.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,480.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,282.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,419.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94177
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98199
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98322
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96402
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9679
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,153.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,201.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,189.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,145.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,261.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,364.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,280.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,461.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,291.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,392.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95047
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9664
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.31
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96606
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94012
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95523
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
