Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95026
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,172.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,263.75
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,418.25
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,274.62
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,374.88
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,296.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,420.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95856
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96307
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96414
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,153.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,170.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96378
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,167.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,355.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,430.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,308.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,421.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,343.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,441.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95679
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9751
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98456
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96341
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90262
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95612
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,154.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,26.69
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92682
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,180.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,327.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,427.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,272.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,391.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,352.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,477.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93527
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9686
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98773
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9744
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96451
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
