Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,164.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9483
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,144.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8454
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8927
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,226.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,336.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,437.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,268.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,348.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,318.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,442.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94369
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99417
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97736
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,162.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,150.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83758
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81375
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,168.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,315.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,425.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,275.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,404.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,336.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,453.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94174
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97873
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98917
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9765
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9639
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,165.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,141.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7467
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,239.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,298.88
