Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,400.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,306.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,396.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,336.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,501.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94629
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94903
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98154
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94839
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9762
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,176.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,162.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78207
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,260.62
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,281.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,389.12
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,250.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,332.75
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,291.5
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,548.38
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.25
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94318
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97641
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99103
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98474
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96429
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97415
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88833
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92529
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,173.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,280.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,389.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,259.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,333.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,320.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,431.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94644
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9758
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98822
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,30.87
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97629
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96967
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97876
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
