Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92551
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92673
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,195.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,251.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,341.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,246.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,396.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,264.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,449.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95102
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98029
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9848
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98178
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94128
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,171.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9397
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,214.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,236.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,468.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,307.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,391.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,267.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,385.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91818
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97574
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98828
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,179.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94434
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,188.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,327.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,456.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,293.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,361.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,287.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,394.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94473
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95987
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.69
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96127
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
