Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96597
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91015
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,241.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,276.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,410.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,234.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,338.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,293.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,408.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95685
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93725
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99435
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9809
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96957
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96698
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,139.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90585
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,192.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,140.88
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,264.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,347.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,242.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,372.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.62
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,320.5
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,450.12
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.38
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9201
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9631
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99335
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97244
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97436
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,134.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,135.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,132.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89993
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93982
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9433
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,233.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,282.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,367.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,289.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,414.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.38
