Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,270.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,368.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94018
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98044
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98785
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9859
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98566
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97647
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96786
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96417
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,154.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87533
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90249
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95538
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,226.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,243.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,354.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,330.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,424.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,271.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,425.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96512
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97519
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98804
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94797
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97119
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91138
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9021
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,188.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,228.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,310.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,276.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,383.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,330.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,425.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94696
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95297
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96991
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,138.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
