Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9198
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,180.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,245.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,323.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,242.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,379.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,297.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,430.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94757
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95804
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97436
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94726
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,163.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93176
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94601
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,169.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,267.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,362.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,240.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,394.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,282.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,415.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94946
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97382
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96493
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9791
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95526
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96008
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91946
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,190.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,257.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,410.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,266.5
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,368.62
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,253.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,397.25
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.12
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94928
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97446
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98758
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.87
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95782
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98325
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96466
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
