Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,147.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,254.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,241.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,345.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,243.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,354.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,332.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,470.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95132
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98145
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93097
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97815
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96619
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,122.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,186.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91965
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87945
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,304.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,185.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,243.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,349.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,252.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,357.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,380.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,526.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95605
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88574
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97491
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,152.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96677
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,173.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80618
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,118.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,286.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,189.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,244.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,345.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,250.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,375.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,396.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,551.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
