Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96707
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97525
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98767
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.13
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91638
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98492
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,171.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94821
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94067
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82327
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94525
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,189.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,232.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,382.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,226.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,339.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,312.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,430.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96225
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98248
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95898
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96765
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95718
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94647
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90677
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,178.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,235.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,311.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,289.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,382.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,310.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,409.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95126
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97757
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98431
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94058
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96747
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96686
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92444
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,158.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
