Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,190.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,224.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,311.12
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,280.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,384.75
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,294.38
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,423.62
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96344
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.978
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99097
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96191
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98056
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96378
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94415
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,155.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,239.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,362.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,298.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,397.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,276.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,378.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95315
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98538
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94415
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9577
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96579
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94174
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,246.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,215.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,353.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,285.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,385.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,291.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,404.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94794
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9729
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98743
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87601
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98447
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99536
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9541
