Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86053
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,216.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,215.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,334.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,233.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,388.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,330.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,405.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95984
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97171
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98663
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9346
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97412
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95114
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94586
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91559
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,184.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,223.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,318.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,249.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,353.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,291.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,424.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96011
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95279
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89816
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97391
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95856
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91656
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,187.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,217.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,294.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,246.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,336.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,280.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,374.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
