Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95142
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98212
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90909
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98059
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96307
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96323
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95279
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90539
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95395
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,166.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,216.38
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,274.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,260.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,335.12
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.88
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,247.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,381.75
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.25
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9635
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90796
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97931
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97821
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.953
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90838
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,176.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,227.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,335.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,236.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,362.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,253.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,367.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96451
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97955
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98367
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.19
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90692
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98318
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93127
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96762
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
