Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85653
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88931
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,172.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,221.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,331.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,211.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,325.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,279.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,359.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95367
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97449
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93732
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98706
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93518
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95441
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86206
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84286
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,164.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,257.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,353.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,215.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,285.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,266.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,361.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95642
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96698
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87683
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97165
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92963
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95093
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85245
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,181.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,216.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,318.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,203.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,288.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,264.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,324.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94824
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95575
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99011
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93613
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9809
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98462
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92224
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
