Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96002
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8652
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,162.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,225.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,315.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,200.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,273.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,277.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,363.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94211
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.94
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93179
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9823
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95828
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95447
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96524
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93451
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87146
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96387
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,205.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,220.88
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,285.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,218.5
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,325.62
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,279.25
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,369.38
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.75
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95575
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98166
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93686
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97977
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96097
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9639
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95407
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96585
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93936
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86978
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,233.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,214.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,281.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,216.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,310.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,272.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,355.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
