Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94668
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96771
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98651
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91641
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9689
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95154
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95093
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96143
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95193
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95538
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89126
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,175.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,231.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,295.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,197.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,294.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,247.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,324.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9523
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94479
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98749
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9237
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9104
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93533
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9552
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85016
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93179
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,155.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,171.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,285.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,203.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,279.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,216.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,288.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.31
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93698
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96979
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99103
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97113
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91397
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9299
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96551
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90137
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94391
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
