Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95868
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83218
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94287
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,183.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,188.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,274.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,216.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,293.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,224.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,337.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95404
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98032
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99066
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96231
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98672
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94485
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93457
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.961
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95026
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96637
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9657
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94849
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84994
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,247.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,215.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,281.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,223.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,294.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,213.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,351.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9613
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97754
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97485
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94937
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92102
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91296
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95087
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94873
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90207
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86819
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,173.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,241.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,285.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,221.38
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,283.5
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,206.62
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,270.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94565
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97574
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.94
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96545
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88629
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92529
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93036
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
