Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94168
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9212
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92963
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85867
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,229.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,286.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,212.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,302.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,189.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,270.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94998
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98025
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98895
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96658
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91485
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94629
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96335
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96893
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9541
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96085
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8967
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92694
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90076
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,186.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,194.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,273.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,215.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,321.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,209.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,326.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96762
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97656
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98978
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96982
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92697
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92587
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96616
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9498
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83688
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88373
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,175.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,225.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,274.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,212.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,365.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,235.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,335.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94607
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97436
