Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.87
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96045
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98605
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92792
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92212
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96869
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94263
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.81
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79806
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87686
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,186.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,188.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,264.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,262.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,368.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,199.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,290.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94861
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97974
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.974
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98178
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96448
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94153
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94949
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96127
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81109
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82879
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,159.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,189.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,249.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,233.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,306.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,209.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,279.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.965
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97977
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98383
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97446
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98318
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91919
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93915
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93796
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95874
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93533
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
